Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.73
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.75
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
723349,BROOK LANE - OLTON,2023-05-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.87
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.83
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.87
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.58
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,N Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,transformer,,Temperature,C,31.1
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.32
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.61
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.22
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.34
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.34
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.71
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
723349,BROOK LANE - OLTON,2023-05-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.14
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,transformer,,Temperature,C,32.0
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.97
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.06
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,transformer,,Temperature,C,32.3
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.98
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.57
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.35
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
723349,BROOK LANE - OLTON,2023-05-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.77
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,transformer,,Temperature,C,32.5
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.77
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.92
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.39
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,transformer,,Temperature,C,32.7
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.69
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.44
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.09
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,transformer,,Temperature,C,32.8
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.94
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,transformer,,Temperature,C,33.0
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.27
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,transformer,,Temperature,C,33.1
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,transformer,,Temperature,C,33.2
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.52
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
723349,BROOK LANE - OLTON,2023-05-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.67
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,transformer,,Temperature,C,33.3
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.67
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,transformer,,Temperature,C,33.4
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.14
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
723349,BROOK LANE - OLTON,2023-05-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.17
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,transformer,,Temperature,C,33.5
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.17
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.09
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.92
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
723349,BROOK LANE - OLTON,2023-05-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,transformer,,Temperature,C,33.6
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
