Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.01
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.29
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,transformer,,Temperature,C,33.6
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-05-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,N Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,transformer,,Temperature,C,33.6
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
723349,BROOK LANE - OLTON,2023-05-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,transformer,,Temperature,C,33.6
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.71
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
723349,BROOK LANE - OLTON,2023-05-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,transformer,,Temperature,C,33.6
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
723349,BROOK LANE - OLTON,2023-05-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.37
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,transformer,,Temperature,C,33.6
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.73
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.79
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.37
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-05-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,transformer,,Temperature,C,33.5
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
723349,BROOK LANE - OLTON,2023-05-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,transformer,,Temperature,C,33.5
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.82
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.38
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.15
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,N Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,transformer,,Temperature,C,33.4
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,transformer,,Temperature,C,33.2
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.54
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.39
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
723349,BROOK LANE - OLTON,2023-05-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.12
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,N Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,transformer,,Temperature,C,33.1
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
723349,BROOK LANE - OLTON,2023-05-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.44
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.84
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,transformer,,Temperature,C,32.9
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.88
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-05-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,transformer,,Temperature,C,32.7
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.11
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.21
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.2
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.61
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,transformer,,Temperature,C,32.4
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.85
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.83
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,transformer,,Temperature,C,32.1
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.17
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.85
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
723349,BROOK LANE - OLTON,2023-05-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
723349,BROOK LANE - OLTON,2023-05-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.39
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,transformer,,Temperature,C,31.1
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
723349,BROOK LANE - OLTON,2023-05-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.01
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-05-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.01
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-05-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,N Current (RMS),A,48.9
