Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.63
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,N Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.23
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.63
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.5
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.3
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,transformer,,Temperature,C,29.1
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.86
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.86
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
723349,BROOK LANE - OLTON,2023-05-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.95
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
723349,BROOK LANE - OLTON,2023-05-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.17
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.89
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.89
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.5
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.31
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.83
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.63
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.29
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
723349,BROOK LANE - OLTON,2023-05-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.54
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.21
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.73
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.45
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
723349,BROOK LANE - OLTON,2023-05-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.28
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.39
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
723349,BROOK LANE - OLTON,2023-05-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,transformer,,Temperature,C,27.1
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.74
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
723349,BROOK LANE - OLTON,2023-05-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.08
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,N Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,transformer,,Temperature,C,26.8
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.08
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.12
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.61
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.37
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
723349,BROOK LANE - OLTON,2023-05-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.07
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,transformer,,Temperature,C,26.1
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.82
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
723349,BROOK LANE - OLTON,2023-05-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.47
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
723349,BROOK LANE - OLTON,2023-05-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
723349,BROOK LANE - OLTON,2023-05-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.95
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.14
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.95
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.84
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.85
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
