Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
723349,BROOK LANE - OLTON,2023-05-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-9.83
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-6.71
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.15
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
723349,BROOK LANE - OLTON,2023-05-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,N Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.59
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.6
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.58
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.58
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.01
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
723349,BROOK LANE - OLTON,2023-05-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.36
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
723349,BROOK LANE - OLTON,2023-05-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.13
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
723349,BROOK LANE - OLTON,2023-05-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-11.84
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.02
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.21
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.02
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
723349,BROOK LANE - OLTON,2023-05-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
723349,BROOK LANE - OLTON,2023-05-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.22
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.18
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.78
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.13
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.08
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.86
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,15.91
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.35
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-9.18
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,N Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.91
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.35
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.18
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.47
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.18
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.39
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.26
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.77
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.09
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.96
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.73
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.79
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
723349,BROOK LANE - OLTON,2023-05-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.05
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
723349,BROOK LANE - OLTON,2023-05-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.81
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,N Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.43
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.07
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
723349,BROOK LANE - OLTON,2023-05-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.83
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.21
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.37
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.85
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.21
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.37
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.86
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
723349,BROOK LANE - OLTON,2023-05-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,14.27
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,N Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.5
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.07
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
723349,BROOK LANE - OLTON,2023-05-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.02
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
723349,BROOK LANE - OLTON,2023-05-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,N Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
