Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.34
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
723349,BROOK LANE - OLTON,2023-05-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.03
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.16
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
723349,BROOK LANE - OLTON,2023-05-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
723349,BROOK LANE - OLTON,2023-05-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.75
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
723349,BROOK LANE - OLTON,2023-05-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.29
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.56
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.26
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.0
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
723349,BROOK LANE - OLTON,2023-05-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,N Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.59
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.6
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
723349,BROOK LANE - OLTON,2023-05-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.81
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.81
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
723349,BROOK LANE - OLTON,2023-05-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.47
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.4
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
723349,BROOK LANE - OLTON,2023-05-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,transformer,,Temperature,C,21.5
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.95
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.05
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.82
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.09
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.32
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.54
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
723349,BROOK LANE - OLTON,2023-05-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,N Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,transformer,,Temperature,C,21.8
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.69
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.91
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.35
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
723349,BROOK LANE - OLTON,2023-05-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.22
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.41
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,transformer,,Temperature,C,22.1
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.41
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
