Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.35
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.66
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.3
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,N Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.3
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
723349,BROOK LANE - OLTON,2023-05-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.38
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.84
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.38
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
723349,BROOK LANE - OLTON,2023-05-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.04
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.25
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.26
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,N Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.52
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.52
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.53
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.38
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.03
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
723349,BROOK LANE - OLTON,2023-05-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.24
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.22
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
723349,BROOK LANE - OLTON,2023-05-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.04
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.72
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.37
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.65
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,N Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,transformer,,Temperature,C,23.5
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.64
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
723349,BROOK LANE - OLTON,2023-05-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,transformer,,Temperature,C,23.7
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.82
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.73
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.87
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.02
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.5
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.21
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.79
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.5
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.21
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.63
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,N Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,transformer,,Temperature,C,24.4
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.47
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.69
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.05
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,N Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.88
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.76
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.44
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,N Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.39
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.44
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
723349,BROOK LANE - OLTON,2023-05-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.41
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.41
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,transformer,,Temperature,C,25.2
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
