Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.57
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.06
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.54
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
723349,BROOK LANE - OLTON,2023-05-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.31
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.66
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.66
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.04
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.52
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,transformer,,Temperature,C,25.8
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.52
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
723349,BROOK LANE - OLTON,2023-05-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.74
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,transformer,,Temperature,C,28.2
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.75
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.31
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,transformer,,Temperature,C,28.4
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.53
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.75
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.31
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
723349,BROOK LANE - OLTON,2023-05-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.45
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,transformer,,Temperature,C,28.6
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.45
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.61
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
723349,BROOK LANE - OLTON,2023-05-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.81
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,N Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,transformer,,Temperature,C,28.8
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.79
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
723349,BROOK LANE - OLTON,2023-05-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.15
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.15
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.2
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
723349,BROOK LANE - OLTON,2023-05-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.68
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,transformer,,Temperature,C,29.2
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.12
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
723349,BROOK LANE - OLTON,2023-05-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.19
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.16
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
723349,BROOK LANE - OLTON,2023-05-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.17
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,transformer,,Temperature,C,29.5
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.39
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
723349,BROOK LANE - OLTON,2023-05-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.44
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.32
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.48
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
723349,BROOK LANE - OLTON,2023-05-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,transformer,,Temperature,C,29.9
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.11
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
723349,BROOK LANE - OLTON,2023-05-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,transformer,,Temperature,C,30.1
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.73
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.33
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,94.4
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
723349,BROOK LANE - OLTON,2023-05-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,transformer,,Temperature,C,30.2
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.95
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.76
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
723349,BROOK LANE - OLTON,2023-05-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.23
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.1
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
723349,BROOK LANE - OLTON,2023-05-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.29
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,transformer,,Temperature,C,30.5
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.77
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
723349,BROOK LANE - OLTON,2023-05-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.35
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.61
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.49
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.39
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
723349,BROOK LANE - OLTON,2023-05-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
