Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.25
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,94.3
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
723349,BROOK LANE - OLTON,2023-05-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.53
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,125.4
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,transformer,,Temperature,C,30.8
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
723349,BROOK LANE - OLTON,2023-05-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,28.44
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,transformer,,Temperature,C,31.0
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.26
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.05
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
723349,BROOK LANE - OLTON,2023-05-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.94
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,29.27
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,transformer,,Temperature,C,31.1
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.93
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.27
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
723349,BROOK LANE - OLTON,2023-05-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,30.06
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,transformer,,Temperature,C,31.2
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.97
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.84
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
723349,BROOK LANE - OLTON,2023-05-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.3
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,transformer,,Temperature,C,31.3
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
723349,BROOK LANE - OLTON,2023-05-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,27.48
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,transformer,,Temperature,C,31.5
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.48
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.88
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
723349,BROOK LANE - OLTON,2023-05-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.1
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.23
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,transformer,,Temperature,C,31.6
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.11
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.63
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.23
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.91
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
723349,BROOK LANE - OLTON,2023-05-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,transformer,,Temperature,C,31.7
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
723349,BROOK LANE - OLTON,2023-05-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.07
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,transformer,,Temperature,C,31.8
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.38
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.74
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
723349,BROOK LANE - OLTON,2023-05-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.25
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,transformer,,Temperature,C,31.9
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.25
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-4.1
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
723349,BROOK LANE - OLTON,2023-05-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,transformer,,Temperature,C,32.0
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.3
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.41
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.76
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
723349,BROOK LANE - OLTON,2023-05-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.72
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,N Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,transformer,,Temperature,C,32.2
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.25
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.72
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.62
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
723349,BROOK LANE - OLTON,2023-05-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.72
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,transformer,,Temperature,C,32.3
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.0
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.02
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
723349,BROOK LANE - OLTON,2023-05-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.39
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,transformer,,Temperature,C,32.5
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.12
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.39
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
723349,BROOK LANE - OLTON,2023-05-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,transformer,,Temperature,C,32.7
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.06
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.19
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.9
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,transformer,,Temperature,C,32.9
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.2
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
723349,BROOK LANE - OLTON,2023-05-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,10.74
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,transformer,,Temperature,C,33.1
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.74
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.67
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.56
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,15.25
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.96
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,transformer,,Temperature,C,33.2
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.7
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-7.81
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,8.33
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,transformer,,Temperature,C,33.3
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
