Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.33
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.26
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
723349,BROOK LANE - OLTON,2023-05-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.25
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,transformer,,Temperature,C,33.3
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.02
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,transformer,,Temperature,C,33.4
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.98
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.31
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.85
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.05
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,transformer,,Temperature,C,33.4
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.85
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.81
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.17
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
723349,BROOK LANE - OLTON,2023-05-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,transformer,,Temperature,C,33.4
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.08
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.8
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
723349,BROOK LANE - OLTON,2023-05-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,transformer,,Temperature,C,33.4
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
723349,BROOK LANE - OLTON,2023-05-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-9.28
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,transformer,,Temperature,C,33.3
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
723349,BROOK LANE - OLTON,2023-05-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.87
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,N Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,transformer,,Temperature,C,33.3
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.38
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.56
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
723349,BROOK LANE - OLTON,2023-05-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-12.53
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,-6.92
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,transformer,,Temperature,C,33.2
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.53
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.58
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.92
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.84
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
723349,BROOK LANE - OLTON,2023-05-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.45
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.9
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,transformer,,Temperature,C,33.5
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.9
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.51
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.95
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.51
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,transformer,,Temperature,C,33.5
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.18
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
723349,BROOK LANE - OLTON,2023-05-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,transformer,,Temperature,C,33.4
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.54
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.24
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.62
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,transformer,,Temperature,C,33.2
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.93
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
723349,BROOK LANE - OLTON,2023-05-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,transformer,,Temperature,C,33.2
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.72
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
723349,BROOK LANE - OLTON,2023-05-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.79
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,transformer,,Temperature,C,33.0
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.73
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.75
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
723349,BROOK LANE - OLTON,2023-05-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,transformer,,Temperature,C,32.8
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.24
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
723349,BROOK LANE - OLTON,2023-05-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,transformer,,Temperature,C,32.7
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.54
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.58
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.14
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
723349,BROOK LANE - OLTON,2023-05-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-7.33
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,transformer,,Temperature,C,32.6
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
723349,BROOK LANE - OLTON,2023-05-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.96
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,transformer,,Temperature,C,32.8
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.5
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.7
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
723349,BROOK LANE - OLTON,2023-05-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-10.5
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.52
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,N Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,transformer,,Temperature,C,32.7
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.5
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.03
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.08
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
723349,BROOK LANE - OLTON,2023-05-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.41
