Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,transformer,,Temperature,C,32.4
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.83
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.7
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
723349,BROOK LANE - OLTON,2023-05-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.94
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,transformer,,Temperature,C,32.1
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.94
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.18
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
723349,BROOK LANE - OLTON,2023-05-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.6
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,transformer,,Temperature,C,31.7
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.99
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.6
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.95
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
723349,BROOK LANE - OLTON,2023-05-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.85
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,transformer,,Temperature,C,31.4
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.42
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
723349,BROOK LANE - OLTON,2023-05-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.93
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.84
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,transformer,,Temperature,C,31.2
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.94
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.84
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
723349,BROOK LANE - OLTON,2023-05-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.84
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,N Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,transformer,,Temperature,C,30.9
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.19
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.84
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.8
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
723349,BROOK LANE - OLTON,2023-05-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.81
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,transformer,,Temperature,C,30.7
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.78
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
723349,BROOK LANE - OLTON,2023-05-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.32
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.32
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
723349,BROOK LANE - OLTON,2023-05-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,transformer,,Temperature,C,30.6
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.16
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.94
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
723349,BROOK LANE - OLTON,2023-05-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,transformer,,Temperature,C,30.3
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.25
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.56
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.0
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
723349,BROOK LANE - OLTON,2023-05-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,transformer,,Temperature,C,30.0
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.64
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.86
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.29
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,transformer,,Temperature,C,29.7
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.13
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.86
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.09
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
723349,BROOK LANE - OLTON,2023-05-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.73
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,transformer,,Temperature,C,29.4
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.43
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.07
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.32
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
723349,BROOK LANE - OLTON,2023-05-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,N Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,transformer,,Temperature,C,29.0
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.45
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
723349,BROOK LANE - OLTON,2023-05-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.86
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,transformer,,Temperature,C,28.7
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.86
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
723349,BROOK LANE - OLTON,2023-05-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.28
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,transformer,,Temperature,C,28.5
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.57
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
723349,BROOK LANE - OLTON,2023-05-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.18
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,transformer,,Temperature,C,28.3
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.18
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
723349,BROOK LANE - OLTON,2023-05-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.93
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,N Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,transformer,,Temperature,C,28.0
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.47
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.19
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
723349,BROOK LANE - OLTON,2023-05-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.31
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,transformer,,Temperature,C,27.7
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
