Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.55
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
723349,BROOK LANE - OLTON,2023-05-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.3
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,transformer,,Temperature,C,27.4
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.59
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.34
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
723349,BROOK LANE - OLTON,2023-05-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.71
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,transformer,,Temperature,C,27.0
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.95
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
723349,BROOK LANE - OLTON,2023-05-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,transformer,,Temperature,C,26.7
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.69
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.01
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.92
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-05-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,transformer,,Temperature,C,26.4
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.49
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.45
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
723349,BROOK LANE - OLTON,2023-05-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,transformer,,Temperature,C,26.0
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.37
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.37
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.75
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.05
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
723349,BROOK LANE - OLTON,2023-05-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.99
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.07
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
723349,BROOK LANE - OLTON,2023-05-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.78
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,transformer,,Temperature,C,25.4
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.6
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.78
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.56
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
723349,BROOK LANE - OLTON,2023-05-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.68
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,transformer,,Temperature,C,25.0
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.53
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
723349,BROOK LANE - OLTON,2023-05-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.49
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.16
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.55
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.43
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
723349,BROOK LANE - OLTON,2023-05-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.08
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.45
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,N Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.07
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
723349,BROOK LANE - OLTON,2023-05-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.66
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
723349,BROOK LANE - OLTON,2023-05-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.53
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.09
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,transformer,,Temperature,C,23.2
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.1
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.44
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
723349,BROOK LANE - OLTON,2023-05-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-12.15
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.48
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.48
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.81
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
723349,BROOK LANE - OLTON,2023-05-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-12.32
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,-7.47
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.18
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-9.68
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,N Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.29
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.28
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
723349,BROOK LANE - OLTON,2023-05-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.39
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,N Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.72
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.7
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
723349,BROOK LANE - OLTON,2023-05-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-8.76
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,-5.59
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.6
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.68
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
723349,BROOK LANE - OLTON,2023-05-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.62
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.21
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.83
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.61
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
723349,BROOK LANE - OLTON,2023-05-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,13.3
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,-6.33
