Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.49
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.33
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
723349,BROOK LANE - OLTON,2023-05-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.18
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
723349,BROOK LANE - OLTON,2023-05-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.98
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.39
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.98
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
723349,BROOK LANE - OLTON,2023-05-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.1
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,N Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.11
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
723349,BROOK LANE - OLTON,2023-05-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,N Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.49
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.54
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.53
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
723349,BROOK LANE - OLTON,2023-05-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.0
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.07
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,N Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.06
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
723349,BROOK LANE - OLTON,2023-05-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,N Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.23
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.65
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
723349,BROOK LANE - OLTON,2023-05-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.72
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.66
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
723349,BROOK LANE - OLTON,2023-05-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.63
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.35
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
723349,BROOK LANE - OLTON,2023-05-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.9
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,N Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.76
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.05
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
723349,BROOK LANE - OLTON,2023-05-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.7
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.77
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.23
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
723349,BROOK LANE - OLTON,2023-05-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
723349,BROOK LANE - OLTON,2023-05-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.88
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
723349,BROOK LANE - OLTON,2023-05-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.21
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,N Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,transformer,,Temperature,C,20.6
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.96
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.62
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.96
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
723349,BROOK LANE - OLTON,2023-05-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,transformer,,Temperature,C,20.7
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
723349,BROOK LANE - OLTON,2023-05-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.13
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
723349,BROOK LANE - OLTON,2023-05-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.15
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,transformer,,Temperature,C,20.8
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.78
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
723349,BROOK LANE - OLTON,2023-05-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.25
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.26
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,N Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,transformer,,Temperature,C,20.9
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
