Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.25
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
723349,BROOK LANE - OLTON,2023-05-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.01
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,N Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,transformer,,Temperature,C,21.0
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
723349,BROOK LANE - OLTON,2023-05-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,transformer,,Temperature,C,21.1
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.92
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
723349,BROOK LANE - OLTON,2023-05-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.8
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,transformer,,Temperature,C,21.2
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
723349,BROOK LANE - OLTON,2023-05-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,transformer,,Temperature,C,21.3
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.94
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.37
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,transformer,,Temperature,C,21.4
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.37
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
723349,BROOK LANE - OLTON,2023-05-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,transformer,,Temperature,C,21.6
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
723349,BROOK LANE - OLTON,2023-05-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.08
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,N Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,transformer,,Temperature,C,21.7
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.45
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.1
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,N Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,transformer,,Temperature,C,21.9
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.1
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
723349,BROOK LANE - OLTON,2023-05-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.14
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,N Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,transformer,,Temperature,C,22.0
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.67
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.06
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,transformer,,Temperature,C,22.2
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.41
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,N Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,transformer,,Temperature,C,22.3
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.49
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,transformer,,Temperature,C,22.5
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.49
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.38
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
723349,BROOK LANE - OLTON,2023-05-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.85
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,N Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,transformer,,Temperature,C,22.6
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.85
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
723349,BROOK LANE - OLTON,2023-05-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.01
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.06
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,transformer,,Temperature,C,22.8
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.06
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.0
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
723349,BROOK LANE - OLTON,2023-05-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.75
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.44
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,transformer,,Temperature,C,22.9
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.68
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
723349,BROOK LANE - OLTON,2023-05-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,transformer,,Temperature,C,23.1
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.53
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.93
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
723349,BROOK LANE - OLTON,2023-05-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.38
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,transformer,,Temperature,C,23.3
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.56
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
723349,BROOK LANE - OLTON,2023-05-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.41
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.27
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,N Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,transformer,,Temperature,C,23.4
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.41
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.01
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.46
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.27
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
723349,BROOK LANE - OLTON,2023-05-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.14
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,N Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,transformer,,Temperature,C,23.6
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.25
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
723349,BROOK LANE - OLTON,2023-05-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.21
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,N Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.0
