Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,transformer,,Temperature,C,23.8
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.36
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.21
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
723349,BROOK LANE - OLTON,2023-05-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.71
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,N Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,transformer,,Temperature,C,24.0
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.27
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.71
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
723349,BROOK LANE - OLTON,2023-05-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,transformer,,Temperature,C,24.2
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.4
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.39
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
723349,BROOK LANE - OLTON,2023-05-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,transformer,,Temperature,C,24.3
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.12
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.49
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.28
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
723349,BROOK LANE - OLTON,2023-05-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.95
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.4
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,N Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,transformer,,Temperature,C,24.5
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.5
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.4
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.63
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
723349,BROOK LANE - OLTON,2023-05-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,transformer,,Temperature,C,24.7
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.3
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.34
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.46
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
723349,BROOK LANE - OLTON,2023-05-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.1
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,transformer,,Temperature,C,24.9
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.26
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.25
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.6
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
723349,BROOK LANE - OLTON,2023-05-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,transformer,,Temperature,C,25.1
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.87
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
723349,BROOK LANE - OLTON,2023-05-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,transformer,,Temperature,C,25.3
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.42
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.53
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.8
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
723349,BROOK LANE - OLTON,2023-05-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.15
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,N Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,transformer,,Temperature,C,25.5
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.44
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.15
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.71
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
723349,BROOK LANE - OLTON,2023-05-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.97
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,transformer,,Temperature,C,25.7
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
723349,BROOK LANE - OLTON,2023-05-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.52
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,transformer,,Temperature,C,25.9
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.65
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.84
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.1
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
723349,BROOK LANE - OLTON,2023-05-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
